Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.57
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.03
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330739,Torr Home No 1,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.76
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.05
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330739,Torr Home No 1,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.82
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.88
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330739,Torr Home No 1,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.72
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.32
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
330739,Torr Home No 1,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.92
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.83
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.99
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
330739,Torr Home No 1,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.06
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.15
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
330739,Torr Home No 1,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.6
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.81
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330739,Torr Home No 1,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.09
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.12
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
330739,Torr Home No 1,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.92
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.65
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330739,Torr Home No 1,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.61
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
