Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.19
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
330739,Torr Home No 1,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.16
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.71
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.87
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.9
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.58
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330739,Torr Home No 1,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.62
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.92
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
330739,Torr Home No 1,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.4
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.21
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330739,Torr Home No 1,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.3
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
330739,Torr Home No 1,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.98
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.73
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
330739,Torr Home No 1,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.02
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.66
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330739,Torr Home No 1,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.94
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.82
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330739,Torr Home No 1,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.8
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
