Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330739,Torr Home No 1,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.08
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.19
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.15
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
330739,Torr Home No 1,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.56
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.29
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.5
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.09
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
330739,Torr Home No 1,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.18
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.28
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
330739,Torr Home No 1,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.87
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.08
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330739,Torr Home No 1,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.47
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.91
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330739,Torr Home No 1,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.5
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.1
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330739,Torr Home No 1,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.18
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.29
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
330739,Torr Home No 1,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.0
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.33
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330739,Torr Home No 1,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.89
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.66
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.88
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
330739,Torr Home No 1,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.75
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
