Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.54
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.67
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.28
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.07
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
330739,Torr Home No 1,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.79
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
330739,Torr Home No 1,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.07
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.57
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.8
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330739,Torr Home No 1,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.25
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.85
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330739,Torr Home No 1,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.86
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.21
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
330739,Torr Home No 1,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.29
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.87
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330739,Torr Home No 1,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.28
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.9
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.77
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330739,Torr Home No 1,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.77
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.19
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.11
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
330739,Torr Home No 1,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.88
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
330739,Torr Home No 1,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.3
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.05
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
