Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
330739,Torr Home No 1,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.1
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330739,Torr Home No 1,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.13
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.66
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
330739,Torr Home No 1,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.78
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330739,Torr Home No 1,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
330739,Torr Home No 1,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.11
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.73
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
330739,Torr Home No 1,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.09
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.25
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
