Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
330739,Torr Home No 1,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.56
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.44
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.37
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.99
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
