Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.49
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-17T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
