Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,35.1
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
330739,Torr Home No 1,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,35.2
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
330739,Torr Home No 1,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.05
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.45
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,35.3
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.65
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,35.3
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
330739,Torr Home No 1,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.45
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,35.4
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
330739,Torr Home No 1,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
330739,Torr Home No 1,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.53
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
