Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.49
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330739,Torr Home No 1,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.74
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
330739,Torr Home No 1,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.39
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330739,Torr Home No 1,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.81
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.65
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330739,Torr Home No 1,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.3
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
330739,Torr Home No 1,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.2
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.03
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
