Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330739,Torr Home No 1,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.34
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.53
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
330739,Torr Home No 1,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.26
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330739,Torr Home No 1,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.19
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330739,Torr Home No 1,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.98
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
330739,Torr Home No 1,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.02
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
330739,Torr Home No 1,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.87
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330739,Torr Home No 1,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.7
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
330739,Torr Home No 1,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.23
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
330739,Torr Home No 1,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
