Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.42
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
330739,Torr Home No 1,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.39
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330739,Torr Home No 1,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.66
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
330739,Torr Home No 1,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.55
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.68
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.49
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330739,Torr Home No 1,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.66
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330739,Torr Home No 1,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.18
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330739,Torr Home No 1,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-14.99
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330739,Torr Home No 1,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.25
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
330739,Torr Home No 1,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.02
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
