Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330739,Torr Home No 1,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.58
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.43
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330739,Torr Home No 1,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.52
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.66
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
330739,Torr Home No 1,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.63
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.63
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
330739,Torr Home No 1,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.0
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.2
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.93
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
330739,Torr Home No 1,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.0
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.89
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.36
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330739,Torr Home No 1,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.77
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.15
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
330739,Torr Home No 1,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.04
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.34
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
330739,Torr Home No 1,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.38
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.78
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
330739,Torr Home No 1,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.26
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.46
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
