Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
330739,Torr Home No 1,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.5
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-14.58
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
330739,Torr Home No 1,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.72
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.54
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
330739,Torr Home No 1,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.69
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.97
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.28
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
330739,Torr Home No 1,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.78
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.87
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.59
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
330739,Torr Home No 1,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.98
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.97
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330739,Torr Home No 1,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.22
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.69
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
330739,Torr Home No 1,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.23
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.09
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
330739,Torr Home No 1,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.12
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.57
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330739,Torr Home No 1,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.28
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.56
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
330739,Torr Home No 1,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.42
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
