Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.04
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
330739,Torr Home No 1,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.72
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.2
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.53
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
330739,Torr Home No 1,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.73
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.34
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
330739,Torr Home No 1,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.76
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.44
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
330739,Torr Home No 1,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.63
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.97
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
330739,Torr Home No 1,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.9
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.01
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
330739,Torr Home No 1,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.89
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.42
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.99
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330739,Torr Home No 1,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.71
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.32
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
330739,Torr Home No 1,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.78
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.97
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330739,Torr Home No 1,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.09
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.36
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
