Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.11
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.46
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
330739,Torr Home No 1,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.04
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.28
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330739,Torr Home No 1,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.47
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.81
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330739,Torr Home No 1,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.66
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.95
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
330739,Torr Home No 1,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.91
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.57
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
330739,Torr Home No 1,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.25
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.39
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
330739,Torr Home No 1,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.29
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.08
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330739,Torr Home No 1,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.91
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.31
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.17
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.24
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
330739,Torr Home No 1,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.46
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
