Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.12
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330739,Torr Home No 1,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.18
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.19
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.01
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.29
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.74
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
330739,Torr Home No 1,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.0
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.6
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.71
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330739,Torr Home No 1,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.11
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.38
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.55
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330739,Torr Home No 1,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.87
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.75
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330739,Torr Home No 1,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.94
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.89
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330739,Torr Home No 1,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.53
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.28
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330739,Torr Home No 1,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.33
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330739,Torr Home No 1,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.06
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.01
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
