Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330739,Torr Home No 1,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.25
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330739,Torr Home No 1,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.73
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330739,Torr Home No 1,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.58
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.65
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.04
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330739,Torr Home No 1,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.71
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.68
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330739,Torr Home No 1,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.8
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.17
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330739,Torr Home No 1,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.09
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.57
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330739,Torr Home No 1,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.57
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.24
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
330739,Torr Home No 1,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.84
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.18
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330739,Torr Home No 1,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.1
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.48
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.83
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.7
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
330739,Torr Home No 1,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.13
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
