Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.1
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.53
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
330739,Torr Home No 1,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.58
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.45
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
330739,Torr Home No 1,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.67
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330739,Torr Home No 1,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.45
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.75
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
330739,Torr Home No 1,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.63
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.86
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330739,Torr Home No 1,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.48
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330739,Torr Home No 1,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.14
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.35
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330739,Torr Home No 1,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.43
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
330739,Torr Home No 1,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.25
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.97
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.34
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
