Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330739,Torr Home No 1,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.27
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.51
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.86
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330739,Torr Home No 1,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.94
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
330739,Torr Home No 1,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.08
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.13
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
330739,Torr Home No 1,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.72
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
330739,Torr Home No 1,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.42
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330739,Torr Home No 1,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.77
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330739,Torr Home No 1,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.18
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.22
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
330739,Torr Home No 1,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.27
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
330739,Torr Home No 1,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
