Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.17
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
330739,Torr Home No 1,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.1
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.52
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.11
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.98
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.19
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.38
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
330739,Torr Home No 1,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.83
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.08
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.17
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.37
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.55
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
