Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.93
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.65
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.98
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
330739,Torr Home No 1,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.84
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
330739,Torr Home No 1,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
330739,Torr Home No 1,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.38
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
