Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
330739,Torr Home No 1,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.37
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330739,Torr Home No 1,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.25
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.64
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.33
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
