Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.78
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.69
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.82
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.54
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.4
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330739,Torr Home No 1,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.15
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.71
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
330739,Torr Home No 1,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.73
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
330739,Torr Home No 1,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.72
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330739,Torr Home No 1,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.13
