Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.05
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330739,Torr Home No 1,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.36
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
330739,Torr Home No 1,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.28
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.9
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330739,Torr Home No 1,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.7
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.42
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
330739,Torr Home No 1,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.19
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330739,Torr Home No 1,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.75
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330739,Torr Home No 1,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.3
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
