Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.33
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330739,Torr Home No 1,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.97
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
330739,Torr Home No 1,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.9
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
330739,Torr Home No 1,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.45
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
330739,Torr Home No 1,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.92
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
330739,Torr Home No 1,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.88
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
330739,Torr Home No 1,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.53
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
330739,Torr Home No 1,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.21
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
330739,Torr Home No 1,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.04
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
330739,Torr Home No 1,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
