Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.57
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330739,Torr Home No 1,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.28
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
330739,Torr Home No 1,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.01
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330739,Torr Home No 1,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.42
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330739,Torr Home No 1,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.89
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
330739,Torr Home No 1,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.13
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.8
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
330739,Torr Home No 1,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.62
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330739,Torr Home No 1,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.26
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330739,Torr Home No 1,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.36
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
330739,Torr Home No 1,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.23
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
