Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
330739,Torr Home No 1,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.22
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.24
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330739,Torr Home No 1,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.86
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.86
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
330739,Torr Home No 1,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.08
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.42
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
330739,Torr Home No 1,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.28
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.72
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330739,Torr Home No 1,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.71
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.98
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330739,Torr Home No 1,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.0
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.39
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
330739,Torr Home No 1,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.61
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.14
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330739,Torr Home No 1,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.73
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.05
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.59
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
330739,Torr Home No 1,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.72
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.28
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
330739,Torr Home No 1,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.42
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
