Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.75
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
330739,Torr Home No 1,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.89
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.23
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
330739,Torr Home No 1,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.11
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.41
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
330739,Torr Home No 1,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.13
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.38
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.27
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.66
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
330739,Torr Home No 1,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.5
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.13
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
330739,Torr Home No 1,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.51
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.77
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
330739,Torr Home No 1,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.01
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.2
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.88
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.92
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
330739,Torr Home No 1,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.69
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.56
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
