Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
330739,Torr Home No 1,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.92
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.53
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.05
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.75
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.31
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.88
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.73
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.51
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330739,Torr Home No 1,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.84
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
330739,Torr Home No 1,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.41
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.01
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330739,Torr Home No 1,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.25
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.62
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330739,Torr Home No 1,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.28
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.83
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.94
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.18
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.71
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
