Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.76
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.27
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.37
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330739,Torr Home No 1,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.31
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.78
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.74
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
330739,Torr Home No 1,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.13
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.28
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
330739,Torr Home No 1,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.57
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.82
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
330739,Torr Home No 1,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.89
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.61
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330739,Torr Home No 1,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.9
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.78
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.75
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.9
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.55
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330739,Torr Home No 1,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.59
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.69
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330739,Torr Home No 1,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.32
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.93
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
