Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
330739,Torr Home No 1,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.91
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.81
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330739,Torr Home No 1,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.81
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.91
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
330739,Torr Home No 1,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.69
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.09
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
330739,Torr Home No 1,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.46
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.35
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330739,Torr Home No 1,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.36
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.63
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.42
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
330739,Torr Home No 1,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.28
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.28
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
330739,Torr Home No 1,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.25
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.02
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
330739,Torr Home No 1,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.95
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.34
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330739,Torr Home No 1,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.95
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.48
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.39
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
330739,Torr Home No 1,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.81
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
