Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.23
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
330739,Torr Home No 1,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.81
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.69
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
330739,Torr Home No 1,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.65
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.32
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.65
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
330739,Torr Home No 1,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.56
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.57
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330739,Torr Home No 1,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.1
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.94
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330739,Torr Home No 1,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.81
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330739,Torr Home No 1,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.79
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.89
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.56
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330739,Torr Home No 1,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.63
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.68
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.84
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.4
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330739,Torr Home No 1,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.58
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.89
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.97
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330739,Torr Home No 1,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.73
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.22
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
