Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.6
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
330739,Torr Home No 1,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.48
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.45
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
330739,Torr Home No 1,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.25
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.0
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
330739,Torr Home No 1,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.26
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.35
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
330739,Torr Home No 1,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.16
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
330739,Torr Home No 1,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.3
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.82
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.33
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.76
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
330739,Torr Home No 1,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.94
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
330739,Torr Home No 1,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.46
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
330739,Torr Home No 1,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.81
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
330739,Torr Home No 1,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
