Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.95
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
330739,Torr Home No 1,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.63
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
330739,Torr Home No 1,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.69
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
330739,Torr Home No 1,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.8
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.39
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.29
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.07
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.99
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.38
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
