Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.16
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.52
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.19
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
330739,Torr Home No 1,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
330739,Torr Home No 1,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.96
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.86
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
