Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
330739,Torr Home No 1,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
330739,Torr Home No 1,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
330739,Torr Home No 1,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.7
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.84
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.88
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
330739,Torr Home No 1,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.2
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.28
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.09
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
330739,Torr Home No 1,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
