Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.26
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
330739,Torr Home No 1,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.74
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
330739,Torr Home No 1,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.28
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
330739,Torr Home No 1,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.27
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330739,Torr Home No 1,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.56
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330739,Torr Home No 1,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.3
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
330739,Torr Home No 1,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.76
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
330739,Torr Home No 1,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.68
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.19
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
