Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330739,Torr Home No 1,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.66
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.87
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330739,Torr Home No 1,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.6
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330739,Torr Home No 1,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.43
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330739,Torr Home No 1,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.48
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330739,Torr Home No 1,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.09
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
330739,Torr Home No 1,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.53
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330739,Torr Home No 1,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-17.36
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330739,Torr Home No 1,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-16.15
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330739,Torr Home No 1,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
