Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-13.14
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
330739,Torr Home No 1,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-14.72
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330739,Torr Home No 1,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-13.41
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330739,Torr Home No 1,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-14.47
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
330739,Torr Home No 1,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.15
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-15.98
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330739,Torr Home No 1,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-15.2
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
330739,Torr Home No 1,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-16.55
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
330739,Torr Home No 1,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.17
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-15.41
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
330739,Torr Home No 1,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.33
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-16.62
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
330739,Torr Home No 1,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.49
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-19.03
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
