Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
330739,Torr Home No 1,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.84
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-19.74
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330739,Torr Home No 1,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-15.93
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
330739,Torr Home No 1,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.81
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-13.38
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330739,Torr Home No 1,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.24
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-17.84
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330739,Torr Home No 1,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-22.89
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
330739,Torr Home No 1,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.4
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-19.28
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
330739,Torr Home No 1,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.66
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-23.99
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.9
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
330739,Torr Home No 1,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.56
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-23.48
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.9
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330739,Torr Home No 1,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.14
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-19.75
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
330739,Torr Home No 1,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.22
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
