Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-15.44
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330739,Torr Home No 1,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.71
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-15.71
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
330739,Torr Home No 1,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.66
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-15.82
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
330739,Torr Home No 1,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.13
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-15.88
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
330739,Torr Home No 1,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.45
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-15.13
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330739,Torr Home No 1,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.64
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-13.97
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.34
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-13.72
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330739,Torr Home No 1,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.73
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.75
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.45
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
330739,Torr Home No 1,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.25
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-13.06
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330739,Torr Home No 1,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.6
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.11
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
