Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
330739,Torr Home No 1,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.98
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.3
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
330739,Torr Home No 1,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.05
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.36
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330739,Torr Home No 1,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.91
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.78
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
330739,Torr Home No 1,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.07
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.64
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
330739,Torr Home No 1,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.73
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.55
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330739,Torr Home No 1,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.38
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.59
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
330739,Torr Home No 1,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.22
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.64
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330739,Torr Home No 1,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.45
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.07
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330739,Torr Home No 1,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.89
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.26
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330739,Torr Home No 1,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
