Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.74
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.95
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
330739,Torr Home No 1,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.59
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.2
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.39
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.81
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
330739,Torr Home No 1,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.07
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.9
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330739,Torr Home No 1,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.69
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330739,Torr Home No 1,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.22
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.04
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330739,Torr Home No 1,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.73
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.73
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330739,Torr Home No 1,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.43
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.15
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.06
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.88
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330739,Torr Home No 1,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.15
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.54
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
