Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.49
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.16
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
330739,Torr Home No 1,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.01
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.51
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330739,Torr Home No 1,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.43
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.62
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.67
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330739,Torr Home No 1,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.55
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.39
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.37
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330739,Torr Home No 1,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.51
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330739,Torr Home No 1,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.63
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.04
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
330739,Torr Home No 1,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.34
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.93
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
330739,Torr Home No 1,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.23
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.21
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330739,Torr Home No 1,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.18
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.3
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
