Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.99
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.22
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.31
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330739,Torr Home No 1,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.53
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.3
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
330739,Torr Home No 1,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.76
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.72
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
330739,Torr Home No 1,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.25
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330739,Torr Home No 1,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.38
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.06
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
330739,Torr Home No 1,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.96
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
330739,Torr Home No 1,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.34
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.19
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.37
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.3
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.62
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.47
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.59
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
330739,Torr Home No 1,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.26
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.79
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
330739,Torr Home No 1,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.48
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
