Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.22
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330739,Torr Home No 1,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.26
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.29
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.37
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
330739,Torr Home No 1,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.87
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
330739,Torr Home No 1,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.23
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.44
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.25
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.57
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.27
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330739,Torr Home No 1,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.34
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.61
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
330739,Torr Home No 1,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.17
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
330739,Torr Home No 1,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.1
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330739,Torr Home No 1,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.27
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
330739,Torr Home No 1,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.37
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
