Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330739,Torr Home No 1,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.83
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
330739,Torr Home No 1,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.21
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330739,Torr Home No 1,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.46
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
330739,Torr Home No 1,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.2
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
330739,Torr Home No 1,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.13
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
330739,Torr Home No 1,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.12
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
330739,Torr Home No 1,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.12
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.97
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
