Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.87
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.77
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.86
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.81
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
