Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
330739,Torr Home No 1,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.07
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
