Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.37
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.51
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.82
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.83
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.93
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.13
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
330739,Torr Home No 1,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.27
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
330739,Torr Home No 1,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
