Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.17
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
330739,Torr Home No 1,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.26
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330739,Torr Home No 1,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.51
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
330739,Torr Home No 1,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.94
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
330739,Torr Home No 1,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.08
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.9
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.3
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330739,Torr Home No 1,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.51
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330739,Torr Home No 1,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.85
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
330739,Torr Home No 1,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.25
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330739,Torr Home No 1,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.08
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
