Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
330739,Torr Home No 1,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.96
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.24
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330739,Torr Home No 1,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.78
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330739,Torr Home No 1,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.29
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
330739,Torr Home No 1,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.09
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330739,Torr Home No 1,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.32
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330739,Torr Home No 1,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.9
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330739,Torr Home No 1,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.55
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330739,Torr Home No 1,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.29
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330739,Torr Home No 1,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
