Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.12
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
330739,Torr Home No 1,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.63
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.98
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330739,Torr Home No 1,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.59
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
330739,Torr Home No 1,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.88
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330739,Torr Home No 1,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.37
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
330739,Torr Home No 1,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.93
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
330739,Torr Home No 1,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.88
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330739,Torr Home No 1,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.11
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.09
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
330739,Torr Home No 1,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.31
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.85
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
