Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330739,Torr Home No 1,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.14
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.48
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330739,Torr Home No 1,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.61
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.59
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.04
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330739,Torr Home No 1,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.12
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.31
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.49
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.73
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330739,Torr Home No 1,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.34
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.01
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330739,Torr Home No 1,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.7
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.39
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
330739,Torr Home No 1,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.17
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.73
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.49
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330739,Torr Home No 1,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.18
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.82
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
330739,Torr Home No 1,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.35
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.93
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
330739,Torr Home No 1,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.69
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.73
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
330739,Torr Home No 1,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
