Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.6
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.63
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
330739,Torr Home No 1,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.72
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.51
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
330739,Torr Home No 1,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.88
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.71
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330739,Torr Home No 1,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.24
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.81
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.54
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.0
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
330739,Torr Home No 1,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.28
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.19
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
330739,Torr Home No 1,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.36
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.07
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.91
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330739,Torr Home No 1,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.2
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.33
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
330739,Torr Home No 1,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.24
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.29
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
330739,Torr Home No 1,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.2
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.48
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
