Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
330739,Torr Home No 1,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.88
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.15
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.1
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.11
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.73
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.53
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330739,Torr Home No 1,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.57
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.54
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330739,Torr Home No 1,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.27
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.29
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
330739,Torr Home No 1,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.83
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.09
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
330739,Torr Home No 1,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.64
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.56
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.55
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.48
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
330739,Torr Home No 1,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.9
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.12
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
