Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.71
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.78
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330739,Torr Home No 1,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.1
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.16
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.06
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.47
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330739,Torr Home No 1,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.07
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.71
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330739,Torr Home No 1,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.1
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.88
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
330739,Torr Home No 1,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.76
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.22
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.27
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330739,Torr Home No 1,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.17
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.64
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.47
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.39
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
330739,Torr Home No 1,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.59
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.91
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330739,Torr Home No 1,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.69
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.94
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
330739,Torr Home No 1,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.01
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
