Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.61
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330739,Torr Home No 1,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.11
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.69
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
330739,Torr Home No 1,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.15
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.71
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330739,Torr Home No 1,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.33
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.37
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
330739,Torr Home No 1,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.56
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.53
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
330739,Torr Home No 1,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.6
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.76
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.34
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.04
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
330739,Torr Home No 1,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.34
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.42
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
330739,Torr Home No 1,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.78
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.08
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330739,Torr Home No 1,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.91
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
