Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
330739,Torr Home No 1,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.27
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.25
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330739,Torr Home No 1,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.08
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.82
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
330739,Torr Home No 1,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.21
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.5
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
330739,Torr Home No 1,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.1
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.97
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
330739,Torr Home No 1,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.74
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.71
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.07
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
330739,Torr Home No 1,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.83
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.14
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
330739,Torr Home No 1,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.71
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.37
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.38
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
330739,Torr Home No 1,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.5
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.22
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
330739,Torr Home No 1,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.26
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.8
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.86
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
330739,Torr Home No 1,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.42
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
