Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.14
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
330739,Torr Home No 1,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.03
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.47
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
330739,Torr Home No 1,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.01
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.79
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330739,Torr Home No 1,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.91
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.44
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330739,Torr Home No 1,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.78
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.54
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
330739,Torr Home No 1,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.57
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.63
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330739,Torr Home No 1,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.4
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.21
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330739,Torr Home No 1,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.31
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.96
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330739,Torr Home No 1,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.22
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.0
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330739,Torr Home No 1,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.12
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
