Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
330739,Torr Home No 1,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.9
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330739,Torr Home No 1,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.03
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330739,Torr Home No 1,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.36
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330739,Torr Home No 1,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.5
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
330739,Torr Home No 1,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.78
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330739,Torr Home No 1,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.28
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330739,Torr Home No 1,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.27
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.1
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
330739,Torr Home No 1,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.22
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
