Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.12
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
330739,Torr Home No 1,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.58
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.75
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.35
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.65
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.79
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.9
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.68
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.55
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.52
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,32.4
