Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.83
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.3
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.27
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.02
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.61
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.42
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.87
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.95
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.22
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
