Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.24
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.72
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.9
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
330739,Torr Home No 1,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.21
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.06
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.07
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.26
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.95
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.62
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
